Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.29
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
932151,BIRCHES LANE KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.03
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,6,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,29.7
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
932151,BIRCHES LANE KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,29.9
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.22
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
932151,BIRCHES LANE KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.51
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,30.1
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.3
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.66
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
932151,BIRCHES LANE KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,30.3
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
932151,BIRCHES LANE KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,30.5
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
932151,BIRCHES LANE KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.22
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,30.7
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
