Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.36
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.49
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
932151,BIRCHES LANE KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.26
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,30.9
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.43
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
932151,BIRCHES LANE KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.14
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.69
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,31.1
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.53
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.75
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
932151,BIRCHES LANE KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,31.3
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.45
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
932151,BIRCHES LANE KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.17
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,31.5
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.7
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.79
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.95
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
932151,BIRCHES LANE KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.48
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,31.6
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.77
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.59
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.67
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
932151,BIRCHES LANE KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.41
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.33
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.74
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,31.8
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.98
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.39
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
932151,BIRCHES LANE KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.91
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.59
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,31.9
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
