Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.42
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.5
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
932151,BIRCHES LANE KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.46
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.17
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.77
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.89
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.2
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,32.1
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.49
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,75.17
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.5
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
932151,BIRCHES LANE KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.58
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.08
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.59
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.08
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,32.2
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,78.16
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.73
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
932151,BIRCHES LANE KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.05
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.09
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.78
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.23
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,32.3
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.08
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.36
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.87
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
932151,BIRCHES LANE KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.68
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.08
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.33
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.78
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,32.4
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.81
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.11
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.44
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
932151,BIRCHES LANE KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.83
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,6,N Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.77
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.42
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.87
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,32.5
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.35
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,79.65
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.28
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
932151,BIRCHES LANE KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.68
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,6,N Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.71
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.59
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,32.5
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.06
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.08
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.48
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
932151,BIRCHES LANE KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.44
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.84
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.23
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.57
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.08
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.17
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.52
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
