Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,32.5
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.63
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,86.54
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,87.14
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
932151,BIRCHES LANE KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.1
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.14
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.61
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.78
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.99
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.1
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.54
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,32.5
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,87.79
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,89.53
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
932151,BIRCHES LANE KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.38
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,46.3
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.1
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.94
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.85
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.05
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,32.5
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.61
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,87.38
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.05
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
932151,BIRCHES LANE KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.68
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.11
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.35
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.33
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.9
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.68
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,32.5
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.98
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,89.85
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,92.06
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
932151,BIRCHES LANE KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.99
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.2
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.11
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.55
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.16
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.4
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.41
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,32.6
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.67
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,91.89
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,90.67
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
932151,BIRCHES LANE KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.98
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.41
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.02
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.48
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,32.6
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.68
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,83.2
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.39
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
932151,BIRCHES LANE KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.98
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.53
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.28
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.77
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.36
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.2
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,32.6
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.34
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.38
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.12
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
932151,BIRCHES LANE KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.46
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.17
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.05
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.13
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
