Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,32.6
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.81
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.43
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.39
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
932151,BIRCHES LANE KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.87
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.05
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.3
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.8
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.86
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.4
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.9
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,32.5
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.25
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.01
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,95.05
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
932151,BIRCHES LANE KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.01
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.55
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.91
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.4
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.38
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.19
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.8
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,32.5
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.37
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.84
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.45
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
932151,BIRCHES LANE KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.22
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.84
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.58
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.92
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.17
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.51
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.4
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,32.3
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.16
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.15
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.33
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
932151,BIRCHES LANE KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.13
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.26
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.69
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.36
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.31
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.8
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,32.1
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.42
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.78
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,104.21
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
932151,BIRCHES LANE KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.11
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.14
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.9
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.83
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.48
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.95
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.9
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.2
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.65
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,31.9
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.57
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.45
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,108.6
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
932151,BIRCHES LANE KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.81
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.57
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.1
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.93
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.3
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.46
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.1
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,150.4
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.33
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.74
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.09
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,31.6
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.55
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.5
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,100.03
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
932151,BIRCHES LANE KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.74
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.96
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,61.7
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,139.3
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.62
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.8
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.6
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.8
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.99
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.25
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
