Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,31.3
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.3
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,106.6
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,107.62
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.5
932151,BIRCHES LANE KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.0
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.13
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.79
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.37
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,49.5
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.8
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.91
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.53
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.8
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.6
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.03
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.23
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,30.9
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,99.57
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,99.45
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,104.32
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.7
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.8
932151,BIRCHES LANE KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.39
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.98
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.6
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,43.1
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.01
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.08
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.52
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.7
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.2
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.51
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.02
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.2
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,30.5
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,97.08
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.96
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,107.32
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.1
932151,BIRCHES LANE KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.2
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.28
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.27
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,56.4
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.8
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.24
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.32
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.1
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.69
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,30.2
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.83
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,94.84
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,105.97
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
932151,BIRCHES LANE KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.9
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.51
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.71
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.88
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.55
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,56.8
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,141.9
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.77
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.33
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.8
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.57
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.39
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,30.0
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.66
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.57
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,107.86
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
932151,BIRCHES LANE KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.77
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.65
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.56
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.08
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.05
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.2
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.65
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,29.7
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.43
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,94.15
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,108.75
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
932151,BIRCHES LANE KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.3
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.73
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.51
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.66
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.41
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.58
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.01
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,29.6
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.94
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,98.76
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
932151,BIRCHES LANE KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.31
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.63
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.62
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.49
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.6
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.54
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.1
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
