Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.7
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,29.5
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.2
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.78
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.04
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
932151,BIRCHES LANE KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.76
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.11
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.9
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.72
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.3
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.41
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.57
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.74
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,87.76
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
932151,BIRCHES LANE KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.92
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.22
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.67
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.93
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.74
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.07
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.03
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,29.2
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.38
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.98
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.52
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
932151,BIRCHES LANE KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.91
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.59
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.34
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.32
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.44
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.68
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,29.1
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.07
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.89
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.91
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
932151,BIRCHES LANE KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.1
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.11
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.3
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.55
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.87
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,29.0
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.08
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.56
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.54
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
932151,BIRCHES LANE KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.27
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.97
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.26
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.63
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.09
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.8
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,28.9
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.25
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.22
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,81.28
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
932151,BIRCHES LANE KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.65
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.74
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.32
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.61
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.92
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.2
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.19
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,28.9
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.72
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.56
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,84.07
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
932151,BIRCHES LANE KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.64
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.81
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.19
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.41
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.09
