Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,28.8
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.15
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.78
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,79.34
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
932151,BIRCHES LANE KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.36
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.2
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.36
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.15
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.69
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,28.7
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.34
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.27
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.66
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
932151,BIRCHES LANE KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.18
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.69
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.79
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.7
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.98
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,28.7
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.5
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.06
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,70.45
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
932151,BIRCHES LANE KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.45
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.27
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,28.6
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.5
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.77
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.19
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
932151,BIRCHES LANE KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.46
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.57
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.3
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,28.6
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.45
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.64
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.24
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
932151,BIRCHES LANE KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.83
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.52
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.37
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.58
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,28.7
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.05
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.78
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.41
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
932151,BIRCHES LANE KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.83
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.48
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,28.7
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.08
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.84
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.4
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
932151,BIRCHES LANE KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.75
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
