Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.58
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,28.8
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.06
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.39
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.05
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
932151,BIRCHES LANE KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.64
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.7
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.22
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,28.8
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.96
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.66
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.4
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
932151,BIRCHES LANE KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.51
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,28.7
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.67
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.89
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.91
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
932151,BIRCHES LANE KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.15
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.44
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.5
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.95
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.5
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.05
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,28.6
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.54
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.69
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,78.81
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
932151,BIRCHES LANE KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.85
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.64
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.05
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.82
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.89
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,28.5
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.76
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,85.37
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.14
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
932151,BIRCHES LANE KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.63
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.86
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.97
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.77
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.2
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.04
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,28.4
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.12
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,88.65
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.09
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
932151,BIRCHES LANE KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.18
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.38
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.66
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.93
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,60.9
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.1
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.27
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,59.2
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,28.3
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.8
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,88.72
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.02
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
932151,BIRCHES LANE KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.78
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
