Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.54
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.74
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.07
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.45
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,28.2
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,69.45
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,87.12
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.29
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
932151,BIRCHES LANE KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.77
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.9
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.46
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.79
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.59
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,90.98
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.41
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
932151,BIRCHES LANE KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.79
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.78
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.18
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.54
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.92
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.9
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.22
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,27.9
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,72.98
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,89.7
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
932151,BIRCHES LANE KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.83
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.53
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.41
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.88
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.43
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.43
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.6
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.96
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,27.7
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.95
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,84.83
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.39
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
932151,BIRCHES LANE KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.16
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.38
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.71
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.24
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.8
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.63
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,27.6
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.88
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.95
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
932151,BIRCHES LANE KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.58
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.33
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.15
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.54
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.31
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.5
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.13
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,27.4
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.64
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.75
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.64
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
932151,BIRCHES LANE KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.55
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.72
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.53
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.79
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.3
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,27.3
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.29
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.17
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
932151,BIRCHES LANE KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
