Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.27
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.7
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.26
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,27.2
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.5
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,75.64
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.96
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
932151,BIRCHES LANE KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.25
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.51
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.55
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,27.1
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.86
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.07
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.85
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
932151,BIRCHES LANE KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.89
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.58
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.86
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.97
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.36
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,27.0
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.43
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.71
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.36
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
932151,BIRCHES LANE KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.6
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.56
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.16
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.63
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,26.9
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.95
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.32
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.04
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
932151,BIRCHES LANE KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.35
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.51
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.3
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.36
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,26.9
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.32
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.18
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.49
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
932151,BIRCHES LANE KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.45
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.42
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.6
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.64
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.7
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.74
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,26.9
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.2
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,85.22
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.44
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
932151,BIRCHES LANE KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.61
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.39
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.8
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,26.8
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.81
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.01
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.36
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
