Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
932151,BIRCHES LANE KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.16
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.63
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.2
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,26.8
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.64
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.81
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.53
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
932151,BIRCHES LANE KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.79
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.97
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.48
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.98
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.76
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.91
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,26.7
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.33
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.04
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
932151,BIRCHES LANE KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.44
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.79
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.07
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,26.6
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.49
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.68
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.03
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
932151,BIRCHES LANE KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.21
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.62
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.2
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,26.5
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.62
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.46
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.94
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
932151,BIRCHES LANE KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.58
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.93
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.63
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.63
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.48
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,26.5
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.78
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.13
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.92
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
932151,BIRCHES LANE KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.23
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.34
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.5
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,26.4
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.6
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,77.47
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.45
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
932151,BIRCHES LANE KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.82
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.36
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.8
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.85
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.14
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,26.3
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
