Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.2
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.94
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.34
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
932151,BIRCHES LANE KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.55
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.2
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.02
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,26.1
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.73
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,81.2
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.15
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
932151,BIRCHES LANE KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.17
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.4
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.08
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.23
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.03
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,26.0
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.1
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.19
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.14
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
932151,BIRCHES LANE KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.64
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.15
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.8
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.78
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.6
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,25.8
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,85.31
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.69
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.34
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
932151,BIRCHES LANE KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.68
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.32
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.99
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.24
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.4
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,25.6
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.24
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.88
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,80.15
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
932151,BIRCHES LANE KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.98
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.01
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.98
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.02
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.33
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,25.5
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.41
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.4
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.34
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
932151,BIRCHES LANE KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.29
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.92
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.42
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.52
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.5
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.52
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,25.3
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.36
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,75.8
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.4
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
932151,BIRCHES LANE KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.54
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.11
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.94
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
