Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,25.1
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.92
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.16
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.52
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
932151,BIRCHES LANE KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.3
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.93
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.41
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.47
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,24.9
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.53
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.58
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.76
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
932151,BIRCHES LANE KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.12
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.49
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.12
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.04
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.75
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,24.7
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.76
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,83.21
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.76
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
932151,BIRCHES LANE KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.79
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.1
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.46
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.4
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.2
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.47
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.96
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,24.5
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.2
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,92.51
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,84.62
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
932151,BIRCHES LANE KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.49
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.84
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.2
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.87
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,24.3
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.32
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,82.27
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.83
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
932151,BIRCHES LANE KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.01
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.06
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.72
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.62
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.21
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,24.2
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.23
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.53
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
932151,BIRCHES LANE KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.96
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.51
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,24.1
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,76.24
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.5
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
932151,BIRCHES LANE KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.24
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.66
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.61
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.72
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
