Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,24.0
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.64
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.9
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
932151,BIRCHES LANE KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.07
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.53
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,23.9
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.42
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,72.43
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.33
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
932151,BIRCHES LANE KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,23.8
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,70.94
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.13
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
932151,BIRCHES LANE KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.56
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.19
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.68
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,23.8
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.82
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.38
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.73
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
932151,BIRCHES LANE KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.83
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.83
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,23.8
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,70.17
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.28
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
932151,BIRCHES LANE KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.25
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.29
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,23.8
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.21
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.56
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
932151,BIRCHES LANE KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,23.8
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.22
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
932151,BIRCHES LANE KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.76
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
