Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,23.9
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.47
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
932151,BIRCHES LANE KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,24.0
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.92
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.32
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
932151,BIRCHES LANE KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.77
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,24.0
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.09
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
932151,BIRCHES LANE KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.86
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,24.1
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.64
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
932151,BIRCHES LANE KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.7
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.73
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,24.2
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
932151,BIRCHES LANE KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.77
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.61
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,24.3
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.48
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
932151,BIRCHES LANE KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.59
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,24.4
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.18
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
932151,BIRCHES LANE KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
