Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,24.5
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.73
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
932151,BIRCHES LANE KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.27
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,24.6
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.98
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
932151,BIRCHES LANE KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.02
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.79
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,24.6
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.28
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
932151,BIRCHES LANE KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.55
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.49
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (RMS),A,50.4
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.61
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,24.7
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,57.13
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
932151,BIRCHES LANE KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.29
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.99
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (RMS),A,47.9
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.7
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.11
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,24.8
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,60.56
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
932151,BIRCHES LANE KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.35
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,24.9
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
932151,BIRCHES LANE KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.46
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.26
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (RMS),A,53.4
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.7
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,24.9
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.85
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,60.5
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
932151,BIRCHES LANE KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.35
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.27
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
