Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,25.0
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.85
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
932151,BIRCHES LANE KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.32
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (RMS),A,48.0
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,25.0
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.74
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
932151,BIRCHES LANE KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.59
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.35
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.95
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,25.1
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.39
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
932151,BIRCHES LANE KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.22
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.76
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,25.2
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.67
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.21
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
932151,BIRCHES LANE KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.71
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (RMS),A,41.9
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,25.3
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.86
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.3
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
932151,BIRCHES LANE KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.96
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,25.3
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,63.32
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
932151,BIRCHES LANE KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,25.4
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.3
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
932151,BIRCHES LANE KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.51
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.89
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (RMS),A,50.6
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
