Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,25.4
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.32
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.35
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
932151,BIRCHES LANE KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,25.5
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.53
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,62.15
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
932151,BIRCHES LANE KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.69
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.2
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.63
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,25.6
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,64.39
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
932151,BIRCHES LANE KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.61
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.27
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.89
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.36
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.1
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,25.7
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.73
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,61.81
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
932151,BIRCHES LANE KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,25.8
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,63.41
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
932151,BIRCHES LANE KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.84
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.54
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,25.9
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.36
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.41
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
932151,BIRCHES LANE KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.81
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,26.0
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.49
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,63.51
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
932151,BIRCHES LANE KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.86
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.36
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
