Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,26.1
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.31
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,61.12
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
932151,BIRCHES LANE KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,26.2
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,64.74
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
932151,BIRCHES LANE KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.04
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,26.4
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.06
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
932151,BIRCHES LANE KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,26.5
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,59.75
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
932151,BIRCHES LANE KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.14
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.6
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.18
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,26.7
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,61.44
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
932151,BIRCHES LANE KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.98
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.97
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.33
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,26.9
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,65.59
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
932151,BIRCHES LANE KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.64
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.14
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.77
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,27.1
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.01
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.18
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
932151,BIRCHES LANE KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
