Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,27.2
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.22
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
932151,BIRCHES LANE KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.64
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,27.4
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,60.62
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
932151,BIRCHES LANE KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.27
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,27.6
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,65.18
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
932151,BIRCHES LANE KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.59
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.3
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,27.8
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.36
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.97
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
932151,BIRCHES LANE KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.48
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.18
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,6,N Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,63.92
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
932151,BIRCHES LANE KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,6,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.9
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.71
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.82
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,67.18
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
932151,BIRCHES LANE KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,31.5
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.66
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.4
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
932151,BIRCHES LANE KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
