Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,31.6
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.46
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
932151,BIRCHES LANE KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.99
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,31.7
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.82
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,62.12
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
932151,BIRCHES LANE KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.2
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,31.9
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,67.67
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
932151,BIRCHES LANE KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.65
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.46
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,56.1
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,32.0
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.11
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,66.33
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.66
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
932151,BIRCHES LANE KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.41
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,32.1
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.67
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.25
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
932151,BIRCHES LANE KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,32.3
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.14
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.69
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
932151,BIRCHES LANE KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.13
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.31
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,32.4
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.48
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.99
