Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
932151,BIRCHES LANE KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.98
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,32.6
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.9
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
932151,BIRCHES LANE KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.7
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,32.7
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.72
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
932151,BIRCHES LANE KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.24
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.88
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.97
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,32.8
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.27
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.52
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
932151,BIRCHES LANE KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.14
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.47
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,33.0
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.75
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,69.07
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.37
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
932151,BIRCHES LANE KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.57
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.74
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,33.1
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.41
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,74.38
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
932151,BIRCHES LANE KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.1
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,33.2
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.82
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.89
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
932151,BIRCHES LANE KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.7
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,33.3
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
