Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.75
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.24
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
932151,BIRCHES LANE KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.45
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,33.4
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.67
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.71
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.41
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
932151,BIRCHES LANE KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.59
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.22
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,33.5
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.17
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,83.48
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.63
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
932151,BIRCHES LANE KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.4
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.52
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.26
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,33.5
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.48
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.37
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.21
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
932151,BIRCHES LANE KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.52
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.59
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.85
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.96
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.41
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,33.6
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.4
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,85.61
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.14
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
932151,BIRCHES LANE KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.11
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.24
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.55
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.33
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.24
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.66
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,33.6
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.79
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.68
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.84
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
932151,BIRCHES LANE KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.2
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.81
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,33.6
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.15
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,88.03
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.99
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
932151,BIRCHES LANE KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.74
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.58
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.39
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.92
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
