Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,33.6
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.07
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.62
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.79
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
932151,BIRCHES LANE KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.63
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.27
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.01
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,33.6
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.17
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,84.02
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.99
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
932151,BIRCHES LANE KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.26
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.81
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.83
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.52
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,33.6
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.25
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,90.03
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.37
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
932151,BIRCHES LANE KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.69
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.09
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.31
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.82
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.15
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,33.5
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.37
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,94.38
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.62
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.9
932151,BIRCHES LANE KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.9
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.01
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.81
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,33.4
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.16
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,93.13
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.39
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
932151,BIRCHES LANE KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.84
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.27
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.06
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.51
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.7
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.69
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,33.3
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.86
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,99.88
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.15
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
932151,BIRCHES LANE KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.34
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.01
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.32
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.23
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,53.4
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,33.2
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.69
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,93.88
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.45
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
932151,BIRCHES LANE KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.71
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.2
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.73
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.7
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,47.4
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.2
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.77
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.17
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
