Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,33.0
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.38
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.29
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.74
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
932151,BIRCHES LANE KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.21
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.87
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.42
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.77
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.59
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.35
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,32.8
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.64
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,88.5
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.43
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
932151,BIRCHES LANE KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.45
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.12
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.08
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.06
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,32.6
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.68
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,97.29
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.27
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.1
932151,BIRCHES LANE KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.92
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.68
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.76
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.06
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.03
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.93
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.03
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,32.4
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.87
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.15
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.48
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
932151,BIRCHES LANE KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.8
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.05
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.03
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,51.0
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.8
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.57
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.61
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.09
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,32.1
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.32
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,99.29
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.27
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.3
932151,BIRCHES LANE KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.23
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.33
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.1
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.51
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.06
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.46
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,31.7
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.75
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,101.59
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.65
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
932151,BIRCHES LANE KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.14
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.09
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,54.1
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.4
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.76
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.7
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.04
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.73
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,31.4
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.07
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,109.41
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.74
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.9
932151,BIRCHES LANE KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.14
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,52.8
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.92
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.69
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.53
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
