Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,31.1
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.29
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,93.94
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.2
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
932151,BIRCHES LANE KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.71
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.9
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.33
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,49.3
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.1
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.65
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.26
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.63
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,30.8
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.71
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.86
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.27
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
932151,BIRCHES LANE KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.9
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.21
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.54
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.07
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,30.5
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.21
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.87
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.04
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
932151,BIRCHES LANE KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.12
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,51.3
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.91
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.29
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.52
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,30.3
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.32
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,90.55
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.99
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
932151,BIRCHES LANE KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.79
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.96
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,53.3
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.6
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.47
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.71
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.23
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,30.0
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.09
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.65
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.38
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
932151,BIRCHES LANE KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.5
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,64.7
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.44
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.75
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.82
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,29.8
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,93.85
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.35
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
932151,BIRCHES LANE KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.57
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.31
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,58.6
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.1
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.94
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.6
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.34
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.05
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,29.6
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.97
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.96
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.85
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
932151,BIRCHES LANE KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.85
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.63
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
