Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.92
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,29.5
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.39
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.5
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.07
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
932151,BIRCHES LANE KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.46
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.52
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.85
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.02
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.4
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
932151,BIRCHES LANE KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.04
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.25
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.02
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.48
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.82
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.9
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.99
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.4
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.27
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
932151,BIRCHES LANE KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.43
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.25
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.19
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.77
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
932151,BIRCHES LANE KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.47
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.67
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.6
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.56
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.14
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
932151,BIRCHES LANE KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.85
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.19
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.42
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.28
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
932151,BIRCHES LANE KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.49
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.41
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.57
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
932151,BIRCHES LANE KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.34
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.13
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.33
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
