Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.49
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.22
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
932151,BIRCHES LANE KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.37
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.48
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.14
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.09
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.95
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
932151,BIRCHES LANE KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.42
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.21
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.57
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
932151,BIRCHES LANE KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.88
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.93
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.99
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
932151,BIRCHES LANE KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.52
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
932151,BIRCHES LANE KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.18
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.47
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.79
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
932151,BIRCHES LANE KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.77
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.5
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
932151,BIRCHES LANE KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
