Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.18
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
932151,BIRCHES LANE KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.21
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
932151,BIRCHES LANE KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,29.5
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
932151,BIRCHES LANE KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.39
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,29.5
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
932151,BIRCHES LANE KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.44
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,29.5
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.5
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
932151,BIRCHES LANE KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.26
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,29.6
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.12
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
932151,BIRCHES LANE KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.23
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,29.6
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
932151,BIRCHES LANE KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.54
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
