Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.07
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,29.6
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.3
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
932151,BIRCHES LANE KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.88
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,29.7
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.04
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.67
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
932151,BIRCHES LANE KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.19
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.26
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.96
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,29.8
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.24
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
932151,BIRCHES LANE KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.62
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,29.8
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
932151,BIRCHES LANE KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.15
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.65
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,29.8
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.32
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.38
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
932151,BIRCHES LANE KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,29.8
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.75
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
932151,BIRCHES LANE KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.29
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.46
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,29.9
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.97
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.44
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.65
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
932151,BIRCHES LANE KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,10.1
