Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.29
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,29.9
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.33
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.9
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.77
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
932151,BIRCHES LANE KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.35
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,29.9
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.61
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
932151,BIRCHES LANE KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.32
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,30.0
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.94
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.91
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.54
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
932151,BIRCHES LANE KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,30.1
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
932151,BIRCHES LANE KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.08
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,30.2
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
932151,BIRCHES LANE KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,30.3
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.09
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
932151,BIRCHES LANE KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.25
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.42
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,30.3
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.3
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
932151,BIRCHES LANE KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
