Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,30.4
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.36
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.58
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
932151,BIRCHES LANE KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.19
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,30.4
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.02
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.45
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.64
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
932151,BIRCHES LANE KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.33
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.76
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.7
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,30.4
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.94
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.5
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
932151,BIRCHES LANE KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,30.5
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.48
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.89
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.08
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
932151,BIRCHES LANE KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.23
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.71
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,30.5
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.45
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.41
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.69
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
932151,BIRCHES LANE KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.18
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.53
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,30.5
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.95
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.23
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.8
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
932151,BIRCHES LANE KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.47
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.9
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.29
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,30.5
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
