Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.58
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.95
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.34
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
932151,BIRCHES LANE KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.84
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.13
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.73
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,30.4
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.86
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.46
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
932151,BIRCHES LANE KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.16
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.35
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,30.4
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.88
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.76
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
932151,BIRCHES LANE KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.86
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,30.3
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.27
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.26
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.15
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
932151,BIRCHES LANE KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.84
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.12
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,30.2
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.94
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.53
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.16
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
932151,BIRCHES LANE KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.42
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.17
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.29
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.67
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,30.1
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.81
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.93
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.15
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
932151,BIRCHES LANE KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.61
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.9
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.64
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.01
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,30.0
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.82
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.04
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
932151,BIRCHES LANE KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.05
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.73
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,29.9
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
