Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.52
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.01
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
932151,BIRCHES LANE KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.48
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.69
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,29.9
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.98
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.46
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
932151,BIRCHES LANE KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.97
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.71
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.24
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.67
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,29.8
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.15
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,78.81
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.2
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
932151,BIRCHES LANE KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.43
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.2
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,29.7
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.73
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.02
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
932151,BIRCHES LANE KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.29
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.52
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,29.6
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.9
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.55
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
932151,BIRCHES LANE KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.69
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.03
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,49.3
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.24
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.19
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
932151,BIRCHES LANE KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.23
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.03
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
932151,BIRCHES LANE KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.61
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.34
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.4
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
