Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,29.2
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.73
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.54
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
932151,BIRCHES LANE KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.18
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,29.1
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.84
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,70.64
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.6
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
932151,BIRCHES LANE KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.51
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.2
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,46.4
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.2
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,29.0
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.21
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.52
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.21
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
932151,BIRCHES LANE KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.7
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,43.5
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,28.9
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.65
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.43
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
932151,BIRCHES LANE KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.8
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,54.3
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,28.9
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.88
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,65.5
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.22
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
932151,BIRCHES LANE KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.33
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.16
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,52.0
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,28.9
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.41
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.44
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
932151,BIRCHES LANE KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.14
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.99
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,48.4
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,28.9
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.04
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.35
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
932151,BIRCHES LANE KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
