Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,28.9
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.18
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
932151,BIRCHES LANE KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.14
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,29.0
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
932151,BIRCHES LANE KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.67
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,29.0
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
932151,BIRCHES LANE KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,29.1
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
932151,BIRCHES LANE KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,29.2
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
932151,BIRCHES LANE KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
932151,BIRCHES LANE KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,5.8
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
932151,BIRCHES LANE KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
