Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
932151,BIRCHES LANE KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.39
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,29.5
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
932151,BIRCHES LANE KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,29.6
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
932151,BIRCHES LANE KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,29.6
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
932151,BIRCHES LANE KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,29.7
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
932151,BIRCHES LANE KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,29.8
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
932151,BIRCHES LANE KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.12
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,29.8
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
932151,BIRCHES LANE KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
