Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,29.9
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.46
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
932151,BIRCHES LANE KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.33
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,68.4
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,29.9
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
932151,BIRCHES LANE KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.32
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,64.3
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,29.9
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
932151,BIRCHES LANE KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.47
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,67.7
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,30.0
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.92
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
932151,BIRCHES LANE KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.4
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,68.5
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,30.0
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
932151,BIRCHES LANE KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.18
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,77.3
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,30.1
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.92
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
932151,BIRCHES LANE KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.37
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,70.9
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,30.1
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
932151,BIRCHES LANE KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.04
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
