Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,30.2
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
932151,BIRCHES LANE KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,30.3
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
932151,BIRCHES LANE KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,30.4
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
932151,BIRCHES LANE KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,30.4
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
932151,BIRCHES LANE KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,56.7
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,30.5
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
932151,BIRCHES LANE KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.42
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,30.5
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
932151,BIRCHES LANE KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.14
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,30.6
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
932151,BIRCHES LANE KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.81
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
