Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,56.2
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,30.7
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
932151,BIRCHES LANE KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.16
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.9
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.01
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,30.8
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
932151,BIRCHES LANE KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.22
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.1
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,30.9
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
932151,BIRCHES LANE KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.32
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,30.9
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
932151,BIRCHES LANE KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.47
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.47
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.93
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,31.0
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
932151,BIRCHES LANE KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,31.2
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
932151,BIRCHES LANE KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.74
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.7
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,31.3
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.53
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
932151,BIRCHES LANE KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.12
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.17
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
