Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,31.4
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
932151,BIRCHES LANE KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.16
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,31.5
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
932151,BIRCHES LANE KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.85
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,31.6
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
932151,BIRCHES LANE KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.58
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.82
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,66.8
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,31.7
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
932151,BIRCHES LANE KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.68
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.89
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.9
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,66.8
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,31.8
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
932151,BIRCHES LANE KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,30.1
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
932151,BIRCHES LANE KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,30.3
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
932151,BIRCHES LANE KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
