Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,30.4
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.76
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
932151,BIRCHES LANE KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,30.6
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.34
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
932151,BIRCHES LANE KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.66
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,30.7
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.54
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.05
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
932151,BIRCHES LANE KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,30.9
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.24
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.95
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
932151,BIRCHES LANE KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,31.0
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.13
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
932151,BIRCHES LANE KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.27
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.94
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,31.2
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.29
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.68
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
932151,BIRCHES LANE KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.43
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,31.3
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.03
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.94
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
932151,BIRCHES LANE KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
