Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.16
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.03
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,31.5
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.43
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.97
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
932151,BIRCHES LANE KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,31.6
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.74
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.79
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
932151,BIRCHES LANE KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.53
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,31.8
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.57
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.9
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
932151,BIRCHES LANE KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.75
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.64
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.64
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,31.9
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.93
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.49
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.03
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
932151,BIRCHES LANE KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.87
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.07
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,32.0
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.19
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.02
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.93
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
932151,BIRCHES LANE KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.09
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.04
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,32.1
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.38
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.51
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.09
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
932151,BIRCHES LANE KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.35
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.48
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.91
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,32.3
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.95
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.65
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.33
