Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
932151,BIRCHES LANE KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.4
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.24
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.48
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,32.4
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.45
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.75
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.45
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
932151,BIRCHES LANE KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.31
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.53
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.79
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,32.5
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.6
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.83
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.89
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
932151,BIRCHES LANE KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.69
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.29
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.75
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.37
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,32.6
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.47
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.48
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.56
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
932151,BIRCHES LANE KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.68
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.99
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,32.7
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.41
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.76
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.47
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
932151,BIRCHES LANE KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.78
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.81
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,32.8
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.44
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,78.21
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.23
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
932151,BIRCHES LANE KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.34
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.7
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.38
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,32.9
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.02
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.32
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.08
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
932151,BIRCHES LANE KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.22
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.17
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.19
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,32.9
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
