Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.23
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.91
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.48
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
932151,BIRCHES LANE KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.14
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.71
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.07
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.67
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.17
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,32.9
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.87
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.87
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.36
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
932151,BIRCHES LANE KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.25
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.46
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,33.0
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.15
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.06
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.12
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
932151,BIRCHES LANE KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.44
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.26
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.88
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.95
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.34
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.5
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,33.0
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.59
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.01
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.36
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
932151,BIRCHES LANE KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.27
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.39
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.2
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.32
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.18
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.83
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.83
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,32.9
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.31
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,87.92
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.07
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
932151,BIRCHES LANE KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.18
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.64
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.55
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.9
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.2
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.29
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,32.9
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.51
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.86
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.28
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
932151,BIRCHES LANE KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.07
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.76
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.26
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.1
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.23
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.52
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,32.8
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.38
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.65
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.86
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.1
932151,BIRCHES LANE KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.18
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.75
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.09
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.3
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,49.9
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.9
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
