Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,32.7
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.75
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,93.54
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.85
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
932151,BIRCHES LANE KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.04
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.61
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.99
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,44.4
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,130.6
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.9
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,32.6
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.45
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.35
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.48
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
932151,BIRCHES LANE KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.37
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.71
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.89
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.54
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,32.4
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.73
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.78
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.9
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
932151,BIRCHES LANE KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.96
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.85
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.31
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,133.8
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,32.1
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.78
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.87
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.61
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
932151,BIRCHES LANE KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.19
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,43.3
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.37
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.08
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.39
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.4
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.1
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.7
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,31.8
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.25
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.37
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,108.44
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.2
932151,BIRCHES LANE KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.9
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.63
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.77
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.78
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.6
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.04
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.61
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,139.4
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.55
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,31.5
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.49
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,99.35
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,104.04
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
932151,BIRCHES LANE KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.11
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,52.6
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.65
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.47
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.79
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.06
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.05
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,31.2
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.92
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.54
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.1
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
932151,BIRCHES LANE KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.04
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.51
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,67.9
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.48
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.34
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.12
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.6
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.6
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.01
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.36
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
