Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,30.8
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.57
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,97.22
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,115.02
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.1
932151,BIRCHES LANE KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.1
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.44
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,83.5
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.9
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.77
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.6
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.95
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.79
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.1
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.1
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.07
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,30.4
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.46
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.77
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,117.38
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
932151,BIRCHES LANE KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.6
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.01
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.76
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,75.6
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.9
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.94
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.88
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.08
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.1
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.62
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.39
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,30.0
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.14
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.97
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,114.2
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,171.8
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
932151,BIRCHES LANE KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.9
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.78
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,66.8
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.9
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.56
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.33
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.1
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.18
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,29.8
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.81
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.99
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,108.19
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
932151,BIRCHES LANE KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.34
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,48.3
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.82
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.28
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.9
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.78
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,29.5
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.06
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.21
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.86
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
932151,BIRCHES LANE KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.21
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,56.0
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.02
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.88
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.56
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.16
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.42
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.9
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
932151,BIRCHES LANE KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.8
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.22
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.12
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,57.2
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.81
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.19
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.97
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.32
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,29.1
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.7
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.32
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.5
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
932151,BIRCHES LANE KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.48
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.42
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.17
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.53
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.84
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
