Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,28.9
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.71
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.47
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.14
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
932151,BIRCHES LANE KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.09
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.55
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.31
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.49
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,28.8
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.69
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.39
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.07
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
932151,BIRCHES LANE KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.47
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.68
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.9
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,28.6
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.02
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.22
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.82
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
932151,BIRCHES LANE KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.25
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.73
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.8
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.9
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.43
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,28.5
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.61
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.41
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.54
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
932151,BIRCHES LANE KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.6
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.38
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.32
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.5
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.26
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,28.4
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.79
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.98
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.52
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
932151,BIRCHES LANE KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.48
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.11
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,28.3
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.18
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.67
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.43
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
932151,BIRCHES LANE KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.09
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.68
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.9
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,28.3
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.53
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.02
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.61
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
932151,BIRCHES LANE KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.91
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.32
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
932151,BIRCHES LANE KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
