Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.68
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.36
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
932151,BIRCHES LANE KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.29
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.51
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
932151,BIRCHES LANE KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.96
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.82
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.69
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.94
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
932151,BIRCHES LANE KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.55
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.91
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.09
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.23
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
932151,BIRCHES LANE KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.4
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.05
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.12
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.95
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.53
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.66
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
932151,BIRCHES LANE KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.11
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.67
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.71
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.88
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
932151,BIRCHES LANE KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.25
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.12
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.22
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.95
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
932151,BIRCHES LANE KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.67
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
