Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.82
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
932151,BIRCHES LANE KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.76
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
932151,BIRCHES LANE KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.5
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.73
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.99
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.55
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.07
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
932151,BIRCHES LANE KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.42
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.41
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.71
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.33
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.88
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
932151,BIRCHES LANE KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.28
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.93
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.18
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.83
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.6
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
932151,BIRCHES LANE KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.37
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.89
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.42
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
932151,BIRCHES LANE KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.69
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.46
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.27
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.93
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.27
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.67
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
932151,BIRCHES LANE KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
