Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.15
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.64
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.66
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
932151,BIRCHES LANE KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.64
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.64
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.22
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.98
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.13
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
932151,BIRCHES LANE KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.68
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.67
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.56
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.37
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.27
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
932151,BIRCHES LANE KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.65
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.18
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.89
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
932151,BIRCHES LANE KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.59
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.35
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.18
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.99
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.59
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
932151,BIRCHES LANE KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.83
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.8
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.33
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.03
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.31
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.16
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.92
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
932151,BIRCHES LANE KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.69
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,46.3
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,27.9
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.89
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.55
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
932151,BIRCHES LANE KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.62
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.66
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.55
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
