Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.66
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,27.9
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.64
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
932151,BIRCHES LANE KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.39
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.23
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,27.9
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.09
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
932151,BIRCHES LANE KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,27.9
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.41
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.14
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
932151,BIRCHES LANE KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.12
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,27.9
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.84
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.08
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
932151,BIRCHES LANE KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.58
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.81
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,27.8
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.87
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.87
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.52
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
932151,BIRCHES LANE KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.48
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.15
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,27.7
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.98
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.59
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.93
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
932151,BIRCHES LANE KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.57
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,27.6
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.71
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.89
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.55
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
932151,BIRCHES LANE KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
