Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.11
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.57
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,27.6
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.75
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.63
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.19
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
932151,BIRCHES LANE KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.38
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.61
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.44
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.9
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,27.5
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.55
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.5
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
932151,BIRCHES LANE KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.89
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.66
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.53
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,27.5
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.78
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.15
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
932151,BIRCHES LANE KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.49
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.1
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,27.4
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.86
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.47
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.85
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
932151,BIRCHES LANE KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,27.3
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.91
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.84
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
932151,BIRCHES LANE KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.04
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.54
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,27.2
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.72
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.21
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
932151,BIRCHES LANE KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.83
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.79
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,27.0
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
