Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.7
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,82.06
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.54
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
932151,BIRCHES LANE KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.99
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.66
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,26.9
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.71
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.33
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.42
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
932151,BIRCHES LANE KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.28
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,26.8
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.25
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.63
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
932151,BIRCHES LANE KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.8
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.17
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,26.8
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.16
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.11
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
932151,BIRCHES LANE KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.92
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.43
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.14
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.34
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,26.8
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.57
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.44
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.95
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
932151,BIRCHES LANE KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.39
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,26.7
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.02
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.1
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
932151,BIRCHES LANE KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,26.7
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.21
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
932151,BIRCHES LANE KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,26.6
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
