Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.02
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.03
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
932151,BIRCHES LANE KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.09
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,26.6
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.28
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
932151,BIRCHES LANE KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.53
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,26.7
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.88
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
932151,BIRCHES LANE KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.88
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,26.7
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.9
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.98
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
932151,BIRCHES LANE KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.65
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,26.8
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.37
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.62
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
932151,BIRCHES LANE KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,26.8
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
932151,BIRCHES LANE KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.75
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,26.9
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.44
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.17
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
932151,BIRCHES LANE KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
