Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,27.0
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
932151,BIRCHES LANE KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,27.1
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
932151,BIRCHES LANE KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,27.2
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
932151,BIRCHES LANE KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,27.3
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
932151,BIRCHES LANE KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,27.4
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
932151,BIRCHES LANE KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.61
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,27.5
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
932151,BIRCHES LANE KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,27.6
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
932151,BIRCHES LANE KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.01
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
