Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,27.7
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
932151,BIRCHES LANE KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.2
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.21
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,27.8
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
932151,BIRCHES LANE KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,27.9
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
932151,BIRCHES LANE KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.7
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
932151,BIRCHES LANE KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.35
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.33
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
932151,BIRCHES LANE KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.29
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,28.2
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.56
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
932151,BIRCHES LANE KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,28.3
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
932151,BIRCHES LANE KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.12
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.61
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
