Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,28.4
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.83
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
932151,BIRCHES LANE KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.53
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,28.5
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
932151,BIRCHES LANE KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,28.5
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.83
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
932151,BIRCHES LANE KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.52
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,28.6
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.86
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.22
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
932151,BIRCHES LANE KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.95
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,28.7
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,56.21
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.94
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
932151,BIRCHES LANE KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,28.8
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.34
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
932151,BIRCHES LANE KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.75
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.66
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,28.9
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.8
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
932151,BIRCHES LANE KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
