Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,28.9
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.99
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
932151,BIRCHES LANE KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.41
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,29.0
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,52.88
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
932151,BIRCHES LANE KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.43
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,29.1
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.86
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
932151,BIRCHES LANE KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.26
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,29.2
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
932151,BIRCHES LANE KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.23
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
932151,BIRCHES LANE KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,29.5
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.48
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
932151,BIRCHES LANE KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.31
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,29.6
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.46
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
932151,BIRCHES LANE KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
