Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,29.7
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.43
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.05
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
932151,BIRCHES LANE KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.39
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.68
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,29.9
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.85
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
932151,BIRCHES LANE KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,30.0
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.09
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
932151,BIRCHES LANE KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.77
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.22
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.36
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,30.2
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.73
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
932151,BIRCHES LANE KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.46
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,30.4
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.65
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
932151,BIRCHES LANE KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,30.5
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
932151,BIRCHES LANE KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.02
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,30.7
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
932151,BIRCHES LANE KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.2
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
