Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,30.9
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
932151,BIRCHES LANE KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,31.0
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.29
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
932151,BIRCHES LANE KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.66
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.61
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,31.2
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.76
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
932151,BIRCHES LANE KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.96
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,31.3
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.13
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.82
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
932151,BIRCHES LANE KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,33.0
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
932151,BIRCHES LANE KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,33.2
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.67
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
932151,BIRCHES LANE KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.6
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,33.5
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.43
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
932151,BIRCHES LANE KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.64
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
