Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,33.7
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.05
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
932151,BIRCHES LANE KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.57
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,8.3
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.74
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,33.9
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.21
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,59.54
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
932151,BIRCHES LANE KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,34.1
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.58
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.01
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
932151,BIRCHES LANE KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.36
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.3
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,34.3
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.61
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.63
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
932151,BIRCHES LANE KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.99
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,34.6
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.77
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.29
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
932151,BIRCHES LANE KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.76
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,34.7
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.63
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
932151,BIRCHES LANE KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.26
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.75
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.64
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.27
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,34.9
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.13
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.21
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
932151,BIRCHES LANE KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.42
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
