Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.94
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,35.1
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.15
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.23
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
932151,BIRCHES LANE KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.32
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.67
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.42
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.6
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,35.2
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.63
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.99
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
932151,BIRCHES LANE KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.05
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.62
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,35.4
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.85
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.27
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.99
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
932151,BIRCHES LANE KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.48
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.18
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,35.5
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.86
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.04
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.32
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
932151,BIRCHES LANE KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.17
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.31
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.31
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,35.5
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.36
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.67
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,80.55
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
932151,BIRCHES LANE KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.46
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.85
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.84
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.69
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.6
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,35.7
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.53
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,75.02
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,89.99
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
932151,BIRCHES LANE KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.61
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.42
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.09
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.29
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.88
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.7
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.34
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,35.8
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.56
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.66
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,85.79
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
932151,BIRCHES LANE KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
